Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.7
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
432939,Polruan Shipyard,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
432939,Polruan Shipyard,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.06
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
432939,Polruan Shipyard,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
