Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.63
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.45
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
432939,Polruan Shipyard,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.75
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
