Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
