Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
432939,Polruan Shipyard,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
