Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
