Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
