Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
