Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
