Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
432939,Polruan Shipyard,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
