Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.06
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
432939,Polruan Shipyard,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
