Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.31
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.34
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.34
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
