Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
