Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
432939,Polruan Shipyard,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
