Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
432939,Polruan Shipyard,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
