Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.68
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
