Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.78
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,18.92
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,18.32
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
