Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
