Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
