Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
432939,Polruan Shipyard,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
