Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
432939,Polruan Shipyard,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
