Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
432939,Polruan Shipyard,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
