Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
432939,Polruan Shipyard,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.57
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.44
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
