Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
