Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
