Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.09
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.93
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
432939,Polruan Shipyard,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
