Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
