Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.53
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
