Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
432939,Polruan Shipyard,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.15
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.89
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.49
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.52
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
