Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.77
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.36
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.7
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
432939,Polruan Shipyard,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.6
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.6
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.5
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.55
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.5
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.5
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
