Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.5
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.5
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.6
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.6
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
432939,Polruan Shipyard,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.6
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.7
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
