Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
