Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
