Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
432939,Polruan Shipyard,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
432939,Polruan Shipyard,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.84
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
432939,Polruan Shipyard,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.77
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
432939,Polruan Shipyard,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
