Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.53
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,17.51
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.83
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.46
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
