Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.81
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
