Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
