Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.95
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.5
