Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
432939,Polruan Shipyard,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
432939,Polruan Shipyard,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
