Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.85
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.13
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
