Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.42
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
432939,Polruan Shipyard,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
