Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
