Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
