Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.54
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.82
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
