Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
