Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
432939,Polruan Shipyard,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
