Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.11
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.84
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
432939,Polruan Shipyard,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.73
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.59
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.06
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
