Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
432939,Polruan Shipyard,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.5
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.16
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
432939,Polruan Shipyard,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
