Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.59
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,16.04
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
