Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
