Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
