Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
