Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.56
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
