Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
