Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
432939,Polruan Shipyard,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
