Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
432939,Polruan Shipyard,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
