Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
432939,Polruan Shipyard,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
