Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.13
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
432939,Polruan Shipyard,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.13
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.45
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
432939,Polruan Shipyard,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.42
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
