Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
432939,Polruan Shipyard,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
