Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
432939,Polruan Shipyard,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
