Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.12
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.25
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
