Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.07
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.62
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
