Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
