Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
432939,Polruan Shipyard,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
