Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.15
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
432939,Polruan Shipyard,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
432939,Polruan Shipyard,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
432939,Polruan Shipyard,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
